Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.25
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.75
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.92
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.52
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.1
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.4
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.05
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,31.4
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.94
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.46
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
512768,Cwm Farm Housing Development,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.79
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.48
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.08
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.01
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.7
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.71
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.55
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
512768,Cwm Farm Housing Development,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.44
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.38
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.0
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.85
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.8
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.51
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,31.7
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.18
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
512768,Cwm Farm Housing Development,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.65
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.08
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.8
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.3
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.3
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.28
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.82
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
512768,Cwm Farm Housing Development,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.38
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.67
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.38
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,90.8
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.2
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.8
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.23
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,32.1
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.72
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
512768,Cwm Farm Housing Development,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.37
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.12
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.83
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.99
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.7
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.1
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,32.3
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.44
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.09
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.65
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.23
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.53
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.6
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.47
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
512768,Cwm Farm Housing Development,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.29
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.05
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.34
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.5
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.3
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.35
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.8
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.61
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.55
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.45
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.44
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.77
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.7
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,32.9
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.01
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
512768,Cwm Farm Housing Development,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.23
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.87
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.11
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.98
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.8
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.7
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,33.1
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
