Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.01
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
512768,Cwm Farm Housing Development,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.72
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.85
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.34
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.1
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.3
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.3
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.32
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
512768,Cwm Farm Housing Development,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.74
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.12
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.56
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.17
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.1
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.81
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.14
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,33.5
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.71
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.95
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
512768,Cwm Farm Housing Development,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.9
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.27
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.97
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.07
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.2
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.9
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.3
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.28
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.09
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
512768,Cwm Farm Housing Development,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.2
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.22
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.69
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.02
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.99
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.6
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.8
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.52
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.22
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.56
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
512768,Cwm Farm Housing Development,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.92
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.99
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.89
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.48
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.0
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.8
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.71
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.55
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.2
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.93
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
512768,Cwm Farm Housing Development,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.96
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.26
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.34
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.65
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.01
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.2
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.9
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.82
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.62
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.76
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.49
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
512768,Cwm Farm Housing Development,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.49
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.42
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.36
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.9
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.8
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.1
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.51
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.58
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.83
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.93
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
512768,Cwm Farm Housing Development,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.98
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.95
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.79
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.8
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.1
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.86
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.43
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.5
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.79
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.98
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.04
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
512768,Cwm Farm Housing Development,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.26
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.64
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.86
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.59
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.3
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.5
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.34
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.8
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.53
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.34
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
512768,Cwm Farm Housing Development,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.62
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.49
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.21
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.93
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.73
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.05
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.1
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.12
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.44
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.27
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.4
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
