Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.14
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.9
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.44
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
512768,Cwm Farm Housing Development,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.71
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.44
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.7
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.21
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.12
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.7
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.3
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.9
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.8
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.06
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.47
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.1
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.05
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.95
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.47
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,140.3
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
512768,Cwm Farm Housing Development,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.81
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.78
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.41
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.3
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.6
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.9
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.01
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.1
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.07
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.57
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.7
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.08
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.3
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.88
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
512768,Cwm Farm Housing Development,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.99
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.29
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.65
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.9
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.6
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.96
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.96
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.43
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.05
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.49
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.64
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.14
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
512768,Cwm Farm Housing Development,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.39
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.29
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.72
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.91
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.63
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.6
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.8
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.92
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.3
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.62
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.99
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.89
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.12
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
512768,Cwm Farm Housing Development,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.1
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.84
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.58
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.78
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.2
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.92
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.16
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.76
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.02
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.53
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.46
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,171.2
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
512768,Cwm Farm Housing Development,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.39
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.6
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.22
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.7
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.98
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.9
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.3
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.01
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.73
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.04
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.3
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.5
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.57
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.99
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.01
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,164.0
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
512768,Cwm Farm Housing Development,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.36
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.78
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.27
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.51
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.71
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.0
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.0
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.0
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.41
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.73
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.4
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.26
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.85
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.8
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.26
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.84
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.29
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,163.7
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
512768,Cwm Farm Housing Development,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.18
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.48
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.53
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.44
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.97
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.55
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.5
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.3
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.6
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.47
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.7
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.55
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.4
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.96
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.62
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.8
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
512768,Cwm Farm Housing Development,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.23
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.23
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.0
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.78
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.02
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.6
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.8
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.0
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.05
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.54
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.67
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.46
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.19
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.1
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
512768,Cwm Farm Housing Development,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.39
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.1
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.95
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.88
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.09
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.19
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.1
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.8
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.32
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.9
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.6
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
