Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.87
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.58
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.71
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
512768,Cwm Farm Housing Development,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.2
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.83
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.15
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.35
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.03
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.8
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.9
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.5
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.06
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.02
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.39
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.61
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.98
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
512768,Cwm Farm Housing Development,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.58
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.49
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.95
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.54
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.5
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.5
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.29
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.75
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.96
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.7
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.98
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.76
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.52
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
512768,Cwm Farm Housing Development,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.78
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.88
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.07
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.05
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.02
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.0
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.4
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.9
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.49
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.5
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.02
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.27
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.0
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.61
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.08
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.78
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
512768,Cwm Farm Housing Development,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.63
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.41
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.09
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.82
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.28
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.17
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.3
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.3
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.9
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.93
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.2
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.49
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.4
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.29
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.86
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.11
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
512768,Cwm Farm Housing Development,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.63
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.41
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.32
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.97
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.35
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,76.5
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.0
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.1
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,170.4
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.24
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.8
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.45
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,33.5
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.19
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.84
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.59
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
512768,Cwm Farm Housing Development,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.55
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.55
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.51
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.49
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.97
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.57
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.8
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.0
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.0
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.97
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.44
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.91
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.38
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.73
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
512768,Cwm Farm Housing Development,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.44
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.0
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.84
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.15
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.82
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.22
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.2
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.2
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.1
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.78
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.49
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.1
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.74
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.87
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.39
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.04
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.92
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
512768,Cwm Farm Housing Development,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.39
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.41
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.85
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.9
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.01
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.13
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.6
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.4
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.8
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.22
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.77
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.95
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,33.1
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.72
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.32
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.85
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
512768,Cwm Farm Housing Development,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.23
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.57
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.85
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.12
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.51
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.12
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.0
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.3
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.2
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.83
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.38
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.11
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.7
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.55
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.09
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,32.9
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.44
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.41
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.32
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
512768,Cwm Farm Housing Development,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.81
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.76
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.38
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.53
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.4
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.9
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.6
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.6
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.41
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.66
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.9
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.58
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.33
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
