Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.93
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.71
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.51
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
512768,Cwm Farm Housing Development,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.68
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.36
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.04
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.75
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.58
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.9
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.5
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.1
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.84
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.68
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.55
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.6
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.95
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.54
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.32
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
512768,Cwm Farm Housing Development,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.44
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.62
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.2
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.63
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.56
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.3
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.0
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.1
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.9
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.6
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.57
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.09
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,32.3
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.47
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.48
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.25
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
512768,Cwm Farm Housing Development,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.22
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.3
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.05
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.01
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.6
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.7
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.4
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.6
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.0
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.84
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.63
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.8
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,32.1
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.39
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.28
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.64
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
512768,Cwm Farm Housing Development,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.13
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.97
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.49
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.62
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.8
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.1
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.1
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.57
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.11
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.2
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.15
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.32
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.3
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
512768,Cwm Farm Housing Development,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.6
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.03
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.7
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.71
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.48
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.6
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.3
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.0
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.1
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.4
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.77
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.86
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.0
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.97
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.36
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.43
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
512768,Cwm Farm Housing Development,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.53
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.1
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.54
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.83
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.01
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.5
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.7
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.5
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.69
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.81
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,31.4
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.5
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.82
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.09
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
512768,Cwm Farm Housing Development,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.72
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.03
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.2
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.44
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.2
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.8
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.1
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.23
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.38
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.93
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.57
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.97
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.75
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
512768,Cwm Farm Housing Development,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.53
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.65
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.02
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.25
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,78.9
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.7
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.6
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.91
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.11
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.7
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,30.9
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.49
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.78
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.07
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
512768,Cwm Farm Housing Development,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.7
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.83
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.34
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.23
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.0
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.0
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.5
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.32
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.78
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.46
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
512768,Cwm Farm Housing Development,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.8
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.79
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.36
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.74
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.9
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
