Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.08
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,30.6
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.41
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.83
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.97
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.33
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
512768,Cwm Farm Housing Development,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.5
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.55
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.35
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.3
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,30.5
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.38
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
512768,Cwm Farm Housing Development,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.47
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.87
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.37
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.61
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.2
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,30.4
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.94
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.86
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.18
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
512768,Cwm Farm Housing Development,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.38
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.72
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.04
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.71
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,30.3
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.6
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.1
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.14
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
512768,Cwm Farm Housing Development,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.82
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,30.3
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.52
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
512768,Cwm Farm Housing Development,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.85
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.4
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,30.2
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.95
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.72
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,30.1
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
512768,Cwm Farm Housing Development,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.4
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.85
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,30.0
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
512768,Cwm Farm Housing Development,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.53
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.45
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,29.9
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.51
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.71
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,29.8
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.71
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.77
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.19
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.95
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
