Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.05
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,29.7
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.21
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.29
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,29.5
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.01
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.65
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.55
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,29.4
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.54
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.87
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.45
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,29.4
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.53
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.63
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.49
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.67
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,29.3
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.49
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.49
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.52
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.22
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,29.2
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.71
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.29
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.85
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.81
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.9
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,29.1
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.53
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.04
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.69
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.8
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,29.0
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.31
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.75
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.1
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.7
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,80.5
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,28.9
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.04
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.55
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.8
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.31
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,84.0
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,28.8
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.92
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.57
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.74
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.73
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
