Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,28.7
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
512768,Cwm Farm Housing Development,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.97
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.62
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.59
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.44
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.6
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.5
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,28.6
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.19
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.38
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,28.5
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.64
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.84
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.91
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.42
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.79
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,80.0
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,28.4
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.37
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.2
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.34
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,28.2
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.73
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.18
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.27
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,28.0
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
512768,Cwm Farm Housing Development,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.1
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.05
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,28.0
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.81
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
512768,Cwm Farm Housing Development,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.95
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.58
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.68
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,27.9
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.03
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.3
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.23
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,27.8
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
512768,Cwm Farm Housing Development,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.06
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.73
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,27.7
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.93
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.46
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
