Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,27.6
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
512768,Cwm Farm Housing Development,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.83
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.94
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,27.7
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
512768,Cwm Farm Housing Development,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.94
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.5
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,27.7
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
512768,Cwm Farm Housing Development,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.08
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,27.5
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
512768,Cwm Farm Housing Development,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.64
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.34
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,27.3
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
512768,Cwm Farm Housing Development,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.21
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,27.1
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
512768,Cwm Farm Housing Development,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.76
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,27.0
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
512768,Cwm Farm Housing Development,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.53
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,27.0
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
512768,Cwm Farm Housing Development,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.89
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.65
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,27.0
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
512768,Cwm Farm Housing Development,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.8
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,27.0
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
512768,Cwm Farm Housing Development,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.83
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.12
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
