Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.3
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.14
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,26.9
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
512768,Cwm Farm Housing Development,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.87
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.64
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,26.9
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.42
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
512768,Cwm Farm Housing Development,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.66
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.39
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.61
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.5
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,26.9
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.9
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
512768,Cwm Farm Housing Development,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.2
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.96
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.4
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.72
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.85
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,26.8
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.44
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
512768,Cwm Farm Housing Development,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.17
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.01
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.18
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.7
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,26.8
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.74
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
512768,Cwm Farm Housing Development,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.01
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.2
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.62
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,26.7
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
512768,Cwm Farm Housing Development,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.07
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.18
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.54
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,26.6
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.88
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
512768,Cwm Farm Housing Development,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.52
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.56
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.58
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.0
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,26.6
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.17
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.83
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
512768,Cwm Farm Housing Development,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.41
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.84
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.41
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.94
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.1
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,26.6
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.8
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.58
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
512768,Cwm Farm Housing Development,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.37
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.37
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.22
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.47
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.3
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.53
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,26.6
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.81
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.96
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.87
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
512768,Cwm Farm Housing Development,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
