Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.44
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.97
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.36
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.9
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.5
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.32
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,26.5
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.21
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.17
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.85
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
512768,Cwm Farm Housing Development,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.7
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.7
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.65
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.9
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,26.6
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.12
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.58
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
512768,Cwm Farm Housing Development,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.34
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.67
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.9
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.0
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,26.6
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.95
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.72
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
512768,Cwm Farm Housing Development,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.56
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.23
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.22
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,26.6
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.14
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
512768,Cwm Farm Housing Development,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.68
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.96
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.9
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.3
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,26.6
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.71
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.51
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
512768,Cwm Farm Housing Development,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.59
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.19
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.68
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.7
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,26.6
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
512768,Cwm Farm Housing Development,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.46
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.3
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.35
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.7
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.53
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.9
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,26.7
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
512768,Cwm Farm Housing Development,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.63
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.66
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.13
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.47
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,26.8
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.64
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
512768,Cwm Farm Housing Development,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.1
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.42
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.67
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.0
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.57
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.37
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,26.9
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.16
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
512768,Cwm Farm Housing Development,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.48
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.72
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.72
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.4
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,26.9
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
