Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
512768,Cwm Farm Housing Development,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.65
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.38
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.37
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,27.0
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.89
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
512768,Cwm Farm Housing Development,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.62
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,27.1
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
512768,Cwm Farm Housing Development,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.02
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.6
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.93
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.82
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,27.3
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.56
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
512768,Cwm Farm Housing Development,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.08
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.82
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,27.4
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
512768,Cwm Farm Housing Development,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.69
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.04
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,27.6
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
512768,Cwm Farm Housing Development,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.99
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,27.8
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
512768,Cwm Farm Housing Development,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.0
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,28.0
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.56
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,28.2
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
512768,Cwm Farm Housing Development,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.62
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,28.4
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
512768,Cwm Farm Housing Development,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.14
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,28.6
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
