Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.11
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.05
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,28.8
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
512768,Cwm Farm Housing Development,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.72
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,29.0
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
512768,Cwm Farm Housing Development,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.15
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.32
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.24
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,29.3
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
512768,Cwm Farm Housing Development,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.39
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.44
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,29.5
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.88
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.68
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,29.7
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.8
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
512768,Cwm Farm Housing Development,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.51
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,29.9
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.17
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
512768,Cwm Farm Housing Development,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.48
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,30.2
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
512768,Cwm Farm Housing Development,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.64
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.71
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.2
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,30.4
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.43
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
512768,Cwm Farm Housing Development,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.8
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,30.6
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.55
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
512768,Cwm Farm Housing Development,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.25
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
