Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.96
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
512768,Cwm Farm Housing Development,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.29
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.28
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.03
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
512768,Cwm Farm Housing Development,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.88
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,31.3
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.96
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
512768,Cwm Farm Housing Development,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.9
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.66
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.87
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
512768,Cwm Farm Housing Development,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.77
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.27
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.01
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.1
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.24
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.13
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
512768,Cwm Farm Housing Development,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.45
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.58
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,32.0
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.43
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.38
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.2
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
512768,Cwm Farm Housing Development,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.18
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.62
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
512768,Cwm Farm Housing Development,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.48
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.65
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
512768,Cwm Farm Housing Development,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.22
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.4
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.5
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,32.9
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
512768,Cwm Farm Housing Development,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.16
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.6
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,33.2
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
