Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
512768,Cwm Farm Housing Development,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.98
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.36
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.55
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.7
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.4
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.29
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
512768,Cwm Farm Housing Development,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.59
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.94
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.8
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
512768,Cwm Farm Housing Development,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.97
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.23
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.9
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.23
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.29
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.96
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.58
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.74
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.8
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.07
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.85
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.4
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.13
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.14
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.6
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.5
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,58.58
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,152.1
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
512768,Cwm Farm Housing Development,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.65
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.2
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.33
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.9
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.22
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.92
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.34
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,61.9
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
512768,Cwm Farm Housing Development,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.15
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.03
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.8
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.61
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,31.2
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.61
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
512768,Cwm Farm Housing Development,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.36
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.02
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.38
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.3
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.78
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.42
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.3
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,31.3
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,60.57
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,170.8
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
512768,Cwm Farm Housing Development,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.4
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.28
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.74
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.0
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.09
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.47
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
