Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.8
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,31.4
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,60.3
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,158.5
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
512768,Cwm Farm Housing Development,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.51
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.23
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.9
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.25
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.43
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.9
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.27
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,59.91
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,158.4
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
512768,Cwm Farm Housing Development,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.42
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.23
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.62
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.23
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.18
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.8
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.7
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,61.64
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,161.6
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
512768,Cwm Farm Housing Development,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.37
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.53
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.55
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.5
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.02
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.53
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.96
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.15
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,59.53
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
512768,Cwm Farm Housing Development,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.62
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.16
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.86
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.4
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.69
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.27
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.62
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.5
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.5
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,31.7
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.28
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.16
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.17
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
512768,Cwm Farm Housing Development,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.39
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.27
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.27
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.23
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.22
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.19
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.7
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.8
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.9
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.73
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
512768,Cwm Farm Housing Development,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.67
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.5
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.51
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.97
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.6
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.48
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.0
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.14
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.34
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.03
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.35
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
512768,Cwm Farm Housing Development,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.6
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.54
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.75
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.56
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.66
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.97
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.31
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,32.0
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.37
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.46
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.94
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.72
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
512768,Cwm Farm Housing Development,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.87
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.22
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.65
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.9
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.23
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.88
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.85
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.5
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,32.1
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.11
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.5
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.65
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.88
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
512768,Cwm Farm Housing Development,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.39
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.99
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.01
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.04
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.51
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.98
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.52
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.98
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.5
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.5
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.88
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.55
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.35
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
512768,Cwm Farm Housing Development,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.71
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.53
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.78
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.39
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.9
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.9
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.61
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.58
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
