Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.19
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.59
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.4
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,32.3
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.1
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.72
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.41
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.1
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
512768,Cwm Farm Housing Development,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.41
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.57
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.68
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.71
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.7
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.3
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.57
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.48
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.47
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
512768,Cwm Farm Housing Development,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.32
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.18
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.73
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.21
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.54
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.3
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.8
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.55
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.28
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.26
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.84
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.17
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
512768,Cwm Farm Housing Development,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.39
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.95
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.72
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.49
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.92
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.0
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.0
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.63
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.8
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,85.4
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.2
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.37
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.31
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.15
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
512768,Cwm Farm Housing Development,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.52
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.99
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.22
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.41
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.84
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.2
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.25
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.4
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.28
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.1
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.1
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.87
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.96
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.57
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.71
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,166.6
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
512768,Cwm Farm Housing Development,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.61
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.75
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.51
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.86
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.86
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.5
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.38
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.29
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.24
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.6
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.04
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.14
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.26
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,151.6
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
512768,Cwm Farm Housing Development,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.69
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.78
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.61
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.25
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.85
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.4
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.68
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.19
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.7
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.72
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.91
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.22
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,164.4
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
512768,Cwm Farm Housing Development,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.74
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.8
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.45
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.09
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.0
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.0
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.1
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.52
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.1
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.07
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.34
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.55
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
512768,Cwm Farm Housing Development,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.74
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.39
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.21
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.8
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.3
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.01
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.68
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.5
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,32.3
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.58
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.6
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.9
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,174.0
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
512768,Cwm Farm Housing Development,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.78
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.69
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.95
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.8
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.5
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.5
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.7
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.86
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.9
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,32.3
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.32
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.3
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.98
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,168.7
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
512768,Cwm Farm Housing Development,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.21
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.22
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.26
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.93
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.7
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.5
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.12
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.42
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
