Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.81
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.0
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.49
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.64
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.16
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,157.7
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
512768,Cwm Farm Housing Development,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.45
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.01
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.78
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.09
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.3
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.4
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.74
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.78
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.34
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.9
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,32.1
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.7
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.92
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.21
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,177.0
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
512768,Cwm Farm Housing Development,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.73
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.82
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.78
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.84
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.3
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.32
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.2
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.6
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.88
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.2
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.4
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,32.0
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.9
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.55
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,163.1
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
512768,Cwm Farm Housing Development,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.82
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.68
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.64
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.5
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.7
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.3
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.95
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.77
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.84
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.8
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,32.0
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.54
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.7
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.39
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
512768,Cwm Farm Housing Development,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.69
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.63
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.52
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.6
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.3
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.24
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.1
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.89
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.61
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,91.4
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,150.5
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.49
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.13
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.37
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,171.5
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
512768,Cwm Farm Housing Development,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.35
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.13
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.49
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.7
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.7
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.6
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.62
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.2
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.15
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,95.0
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,145.2
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,31.7
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.83
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.41
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.47
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,197.8
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
512768,Cwm Farm Housing Development,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.74
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.08
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.32
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.99
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.9
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.3
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.72
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.0
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.57
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.26
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,150.4
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.82
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.54
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.96
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,214.7
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
512768,Cwm Farm Housing Development,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.9
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.78
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.29
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.65
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.08
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.7
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.7
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.2
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.32
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.95
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,97.2
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,152.8
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.92
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.49
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.68
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,180.8
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
512768,Cwm Farm Housing Development,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.51
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.54
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.13
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.49
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.27
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.6
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.2
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.1
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.3
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.4
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.6
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,31.4
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.62
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.87
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.77
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
512768,Cwm Farm Housing Development,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.56
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.02
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.46
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.03
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.59
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,94.5
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.7
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.0
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.88
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.65
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.77
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.94
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.6
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,31.3
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.02
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.86
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.18
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
512768,Cwm Farm Housing Development,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.63
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.67
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.4
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.98
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.16
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.4
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.1
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
