Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.84
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.7
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.85
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,31.2
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.61
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.71
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.49
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
512768,Cwm Farm Housing Development,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.84
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.27
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.55
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.65
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.5
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.69
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.73
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.9
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,31.2
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.21
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.88
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.64
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
512768,Cwm Farm Housing Development,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.05
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.58
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.56
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.57
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.03
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.6
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.8
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.73
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.18
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.42
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.04
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.9
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.49
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.62
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.24
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
512768,Cwm Farm Housing Development,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.59
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.85
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.37
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.3
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.8
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.5
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.68
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.67
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.79
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.3
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.58
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.78
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,150.1
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
512768,Cwm Farm Housing Development,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.7
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.16
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.02
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.42
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.0
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.4
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.3
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.1
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.58
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.68
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.4
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,30.9
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.87
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.65
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.49
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
512768,Cwm Farm Housing Development,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.62
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.2
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.87
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.7
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,90.0
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.5
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.8
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.74
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.53
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.7
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,30.7
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.73
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.97
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.97
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
512768,Cwm Farm Housing Development,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.58
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.8
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.83
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.22
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.07
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.62
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.2
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.6
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.1
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.05
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.42
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,30.5
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.38
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.46
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.1
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
512768,Cwm Farm Housing Development,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.93
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.11
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.81
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.12
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.13
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.1
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.4
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.7
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.92
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.1
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.2
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,30.4
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.63
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.44
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.29
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
512768,Cwm Farm Housing Development,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.24
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.31
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.88
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.49
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.35
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.4
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.29
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.0
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,30.2
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.23
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.5
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.59
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
512768,Cwm Farm Housing Development,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.9
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.91
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.6
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.5
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.2
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.7
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.6
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.56
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.66
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.31
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,30.1
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.38
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.97
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.06
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
512768,Cwm Farm Housing Development,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.52
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.15
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.1
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.39
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.71
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.1
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
