Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.6
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.84
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.58
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.0
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,29.9
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.13
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.7
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.23
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
512768,Cwm Farm Housing Development,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.81
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.56
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.29
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.05
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.1
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.1
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.29
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.95
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,29.7
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.15
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.2
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.81
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.67
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
512768,Cwm Farm Housing Development,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.26
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.59
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.18
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.07
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.4
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.5
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.2
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.92
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.39
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,29.6
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.5
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.38
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.98
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
512768,Cwm Farm Housing Development,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.31
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.13
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.74
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.68
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.5
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.18
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.0
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.32
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,29.5
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.49
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.12
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
512768,Cwm Farm Housing Development,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.33
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.34
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.49
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.27
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,29.5
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.6
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.52
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
512768,Cwm Farm Housing Development,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.05
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.36
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.24
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,84.6
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.9
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,29.4
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.17
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.68
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
512768,Cwm Farm Housing Development,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.2
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.98
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.0
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,87.6
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.3
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,29.3
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
512768,Cwm Farm Housing Development,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.18
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.0
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.62
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.9
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,29.2
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.08
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
512768,Cwm Farm Housing Development,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.6
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.11
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.11
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,29.1
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.07
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
512768,Cwm Farm Housing Development,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.81
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.11
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,29.1
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.43
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.94
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
512768,Cwm Farm Housing Development,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.95
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.36
