Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.5
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,29.1
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.24
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
512768,Cwm Farm Housing Development,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.96
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.6
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,29.1
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
512768,Cwm Farm Housing Development,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.8
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.33
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,29.1
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
512768,Cwm Farm Housing Development,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.43
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.29
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,29.2
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
512768,Cwm Farm Housing Development,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.7
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.4
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.53
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,29.2
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.42
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.39
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
512768,Cwm Farm Housing Development,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.87
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,29.1
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.81
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
512768,Cwm Farm Housing Development,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.42
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.06
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.7
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,29.0
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.42
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.98
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,28.8
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.42
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
512768,Cwm Farm Housing Development,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,28.6
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
512768,Cwm Farm Housing Development,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.02
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.86
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,28.5
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.86
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
512768,Cwm Farm Housing Development,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
