Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.02
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.69
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.51
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.94
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.35
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,28.4
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
512768,Cwm Farm Housing Development,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.16
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,28.2
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
512768,Cwm Farm Housing Development,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.98
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.16
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.08
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,94.4
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.1
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,28.1
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.87
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
512768,Cwm Farm Housing Development,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.08
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.16
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,114.5
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.5
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,28.1
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.6
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
512768,Cwm Farm Housing Development,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.05
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.49
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.66
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,100.0
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.8
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,28.0
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.17
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.47
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
512768,Cwm Farm Housing Development,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.69
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.2
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,27.9
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
512768,Cwm Farm Housing Development,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.9
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.41
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.28
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.18
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,27.9
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
512768,Cwm Farm Housing Development,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.71
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.44
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.82
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.39
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,27.8
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.22
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
512768,Cwm Farm Housing Development,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.65
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.8
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.38
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,27.7
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
512768,Cwm Farm Housing Development,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.61
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.9
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.66
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.51
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.54
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,27.6
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.89
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
