Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
512768,Cwm Farm Housing Development,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.36
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.4
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.2
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.3
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,27.6
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
512768,Cwm Farm Housing Development,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.38
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.78
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.86
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.0
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,27.5
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.98
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
512768,Cwm Farm Housing Development,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.65
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.01
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.54
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,95.3
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.3
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,27.5
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.08
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
512768,Cwm Farm Housing Development,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.13
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.21
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,94.5
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.3
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,27.5
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.96
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
512768,Cwm Farm Housing Development,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.05
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.26
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.02
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,100.8
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.7
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.39
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,27.5
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.22
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
512768,Cwm Farm Housing Development,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.11
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.16
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,87.7
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.1
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,27.4
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.53
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
512768,Cwm Farm Housing Development,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.11
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.37
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.72
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,87.8
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.7
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.58
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,27.4
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.16
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.87
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.2
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
512768,Cwm Farm Housing Development,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.74
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.62
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.27
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,93.3
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.3
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,27.4
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.61
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
512768,Cwm Farm Housing Development,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.57
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.25
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.06
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,91.6
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.3
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,27.3
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.35
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
512768,Cwm Farm Housing Development,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.44
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.29
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.68
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,95.2
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.5
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,27.2
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
