Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.76
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
512768,Cwm Farm Housing Development,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.89
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.73
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.53
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,109.4
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.1
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,27.2
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.85
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
512768,Cwm Farm Housing Development,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.03
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.09
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.26
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,103.7
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.2
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,27.1
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.77
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.03
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
512768,Cwm Farm Housing Development,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.58
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.21
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,102.3
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.5
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.33
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,27.1
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.68
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.99
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
512768,Cwm Farm Housing Development,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.54
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.6
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.29
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.93
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,101.4
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.8
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.88
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,27.0
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.56
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.32
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
512768,Cwm Farm Housing Development,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.8
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.07
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.61
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.2
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,27.0
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.68
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
512768,Cwm Farm Housing Development,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.5
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.54
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.33
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.41
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.2
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.0
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.1
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,27.0
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.3
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
512768,Cwm Farm Housing Development,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.57
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.52
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.64
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.27
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,111.2
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.5
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,26.9
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.72
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,148.3
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
512768,Cwm Farm Housing Development,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.4
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.81
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.48
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.52
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,89.4
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.7
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,26.9
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.95
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.33
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
512768,Cwm Farm Housing Development,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.68
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.98
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.4
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.28
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,82.7
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.2
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.5
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.98
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,26.9
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,58.93
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.81
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.26
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
512768,Cwm Farm Housing Development,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.67
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.86
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.99
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.57
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.5
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.1
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,26.8
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
