Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.34
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.75
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
512768,Cwm Farm Housing Development,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.67
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.19
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.46
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.8
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.9
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.22
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,26.7
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,60.34
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
512768,Cwm Farm Housing Development,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.62
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.29
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.33
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,76.1
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.06
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,26.6
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.14
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.86
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
512768,Cwm Farm Housing Development,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.84
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.0
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.3
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,26.5
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.39
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.55
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.77
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
512768,Cwm Farm Housing Development,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.7
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.38
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.3
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.2
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.74
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,26.5
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.57
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
512768,Cwm Farm Housing Development,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.57
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.83
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.1
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.1
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,26.5
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.08
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
512768,Cwm Farm Housing Development,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.53
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.37
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.85
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,26.5
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.84
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.14
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
512768,Cwm Farm Housing Development,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.65
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.23
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.69
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.64
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.26
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.1
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.2
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,26.5
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.68
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
512768,Cwm Farm Housing Development,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.08
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.4
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.5
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.53
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,26.5
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.13
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.14
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.78
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
512768,Cwm Farm Housing Development,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.37
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.57
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.78
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.31
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,103.8
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.6
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,26.4
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.05
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
512768,Cwm Farm Housing Development,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.37
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.86
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.43
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.1
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,91.3
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.8
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.33
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
