Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,26.4
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.05
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.19
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.29
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
512768,Cwm Farm Housing Development,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.29
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.0
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.73
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,86.9
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.1
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.67
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,26.3
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.85
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.01
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
512768,Cwm Farm Housing Development,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.92
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.22
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.98
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.94
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.2
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.9
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.6
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.3
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,26.3
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.18
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.04
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.72
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.68
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
512768,Cwm Farm Housing Development,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.05
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.57
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.84
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.57
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.5
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,26.3
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.59
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.69
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
512768,Cwm Farm Housing Development,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.35
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.88
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.33
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.3
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.3
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.28
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,26.3
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.65
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.1
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
512768,Cwm Farm Housing Development,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.63
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.38
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.7
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.8
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.48
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,26.4
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.87
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.94
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
512768,Cwm Farm Housing Development,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.64
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.99
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.8
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,26.4
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.31
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
512768,Cwm Farm Housing Development,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.68
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.94
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.7
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.3
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,26.5
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.2
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
512768,Cwm Farm Housing Development,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.59
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.51
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,26.6
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.88
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
512768,Cwm Farm Housing Development,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.3
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.02
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.17
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,26.7
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.19
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
512768,Cwm Farm Housing Development,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.1
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.98
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.06
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
