Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,26.8
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.57
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.94
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
512768,Cwm Farm Housing Development,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.05
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.75
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.35
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,26.9
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
512768,Cwm Farm Housing Development,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.09
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.1
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,27.0
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.14
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
512768,Cwm Farm Housing Development,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.49
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.88
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,27.1
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
512768,Cwm Farm Housing Development,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.62
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.47
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.59
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.29
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.32
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,27.3
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.61
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
512768,Cwm Farm Housing Development,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.75
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.93
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.65
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,27.4
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.21
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
512768,Cwm Farm Housing Development,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.4
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.22
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.86
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.3
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,27.5
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.28
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
512768,Cwm Farm Housing Development,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.34
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.35
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.13
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.9
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,27.7
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.49
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.51
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.34
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.02
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,27.8
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.12
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.42
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.16
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.07
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,27.9
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
512768,Cwm Farm Housing Development,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.66
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.93
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.68
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.5
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
