Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,28.1
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.27
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
512768,Cwm Farm Housing Development,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.12
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.63
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.33
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,28.2
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.02
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
512768,Cwm Farm Housing Development,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.05
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.0
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.58
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,28.3
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.82
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.52
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
512768,Cwm Farm Housing Development,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.94
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.48
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.05
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.46
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.29
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,28.5
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.16
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.94
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.57
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.92
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.34
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.3
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,28.6
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
512768,Cwm Farm Housing Development,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.08
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.6
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.91
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.4
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,28.8
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.05
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
512768,Cwm Farm Housing Development,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.35
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.83
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.3
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.81
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,28.9
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.52
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
512768,Cwm Farm Housing Development,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.96
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.26
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.79
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.9
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.4
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,29.1
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.23
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
512768,Cwm Farm Housing Development,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.97
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.1
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.1
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.27
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.5
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.05
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,29.2
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.66
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.13
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.21
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.36
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.71
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.5
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,29.3
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.35
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.1
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
512768,Cwm Farm Housing Development,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.89
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.81
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.21
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.72
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.8
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
