Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.4
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,29.5
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.01
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
512768,Cwm Farm Housing Development,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.57
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.59
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.33
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.9
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.6
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,29.7
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.49
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
512768,Cwm Farm Housing Development,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.9
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.09
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.78
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.36
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.1
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.6
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,29.8
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.03
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
512768,Cwm Farm Housing Development,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.36
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.68
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.28
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.61
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.6
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,30.0
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.64
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.17
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.03
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
512768,Cwm Farm Housing Development,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.55
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.72
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.6
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.98
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.85
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,30.2
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.56
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
512768,Cwm Farm Housing Development,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.75
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.0
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.02
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.54
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.7
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.46
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,30.3
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
512768,Cwm Farm Housing Development,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.76
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.75
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.32
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.9
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.8
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,30.5
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.4
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
512768,Cwm Farm Housing Development,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.55
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.06
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.34
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.75
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.66
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.6
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.2
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,30.7
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.52
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
512768,Cwm Farm Housing Development,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.4
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.44
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.93
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.9
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.41
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.74
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
512768,Cwm Farm Housing Development,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.11
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.22
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.84
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.64
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.22
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.6
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.23
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
512768,Cwm Farm Housing Development,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.97
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.27
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.1
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.0
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
