Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,31.2
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.93
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.75
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
512768,Cwm Farm Housing Development,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.52
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.28
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.14
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.3
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.7
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.39
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.11
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.17
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
512768,Cwm Farm Housing Development,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.89
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.55
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.18
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.08
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.77
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.3
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.8
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.03
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
512768,Cwm Farm Housing Development,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.94
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.51
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.17
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.66
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.1
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.1
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.22
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.69
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
512768,Cwm Farm Housing Development,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.64
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.93
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.09
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.43
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.3
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.65
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.2
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
512768,Cwm Farm Housing Development,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.81
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.18
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.75
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.09
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.9
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.1
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.48
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.03
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
512768,Cwm Farm Housing Development,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.9
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.13
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.91
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.98
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.1
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.29
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.52
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
512768,Cwm Farm Housing Development,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.51
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.74
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.1
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.13
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.9
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.0
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.48
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.57
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
512768,Cwm Farm Housing Development,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.83
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.03
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.22
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.4
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.3
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.29
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.25
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.86
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
512768,Cwm Farm Housing Development,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.88
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.63
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.12
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.9
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.9
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.1
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.23
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.4
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.42
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.86
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
512768,Cwm Farm Housing Development,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.49
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.61
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.9
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.45
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.82
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.3
