Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.7
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.56
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.19
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.76
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.01
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
512768,Cwm Farm Housing Development,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.86
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.83
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.87
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.5
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.8
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.34
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.95
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.86
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.68
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.44
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,163.9
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
512768,Cwm Farm Housing Development,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.9
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.47
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.99
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.21
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.5
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.01
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.01
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.02
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.89
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,164.3
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
512768,Cwm Farm Housing Development,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.42
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.45
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.26
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,90.5
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.0
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.5
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.72
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.6
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.4
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.36
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.49
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.46
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
512768,Cwm Farm Housing Development,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.11
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.68
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.74
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.29
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,85.0
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.5
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.26
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.4
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.84
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.0
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.34
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.83
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.68
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.48
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
512768,Cwm Farm Housing Development,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.05
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.15
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.51
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.26
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.28
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,92.2
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.4
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.9
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.14
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.99
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.3
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.15
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,100.2
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,146.6
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.26
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.24
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.63
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.39
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
512768,Cwm Farm Housing Development,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.61
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.2
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.74
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.98
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,105.2
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.8
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.1
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.0
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.61
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.16
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,94.9
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,142.2
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,66.19
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.59
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.36
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,171.4
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
512768,Cwm Farm Housing Development,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.82
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.37
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.89
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,76.9
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.3
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.5
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.3
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.9
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.3
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,98.0
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,142.9
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.11
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.38
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.67
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,170.5
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
512768,Cwm Farm Housing Development,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.5
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.45
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.3
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.4
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.5
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.72
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.7
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.63
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.8
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.45
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.41
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,158.4
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
512768,Cwm Farm Housing Development,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.23
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.7
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.46
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.47
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.0
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.1
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.8
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.91
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.9
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.07
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.95
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.6
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.62
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.93
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.01
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.83
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
512768,Cwm Farm Housing Development,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.4
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.0
