Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.57
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.6
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.7
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.66
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.75
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.5
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.1
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.1
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.78
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.27
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
512768,Cwm Farm Housing Development,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.58
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.62
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.77
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.05
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.3
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.1
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.75
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.7
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.55
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.7
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.3
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.32
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.21
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.74
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
512768,Cwm Farm Housing Development,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.45
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.01
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.69
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.9
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.86
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.5
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.4
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.58
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.15
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.87
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.9
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.86
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.85
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.25
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.91
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,147.1
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
512768,Cwm Farm Housing Development,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.76
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.64
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.92
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.1
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.7
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.0
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.4
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.05
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.49
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.9
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.88
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.46
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
512768,Cwm Farm Housing Development,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.1
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.67
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.2
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.44
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.57
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.0
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.16
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.81
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.1
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.87
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.43
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.57
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
512768,Cwm Farm Housing Development,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.45
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.4
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.91
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.78
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.3
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.1
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.74
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.52
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.86
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.6
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
512768,Cwm Farm Housing Development,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.46
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.23
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.34
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.5
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.5
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.2
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.5
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.46
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.15
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.37
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
512768,Cwm Farm Housing Development,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.42
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.59
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.69
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.28
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.8
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.1
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.29
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.25
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.39
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.02
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.93
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.79
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,152.4
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
512768,Cwm Farm Housing Development,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.51
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.96
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.1
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.49
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.1
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.1
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.65
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.72
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.69
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,89.4
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,136.4
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.59
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.45
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.12
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,162.3
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
512768,Cwm Farm Housing Development,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.77
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.85
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.35
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.95
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.9
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.38
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.56
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.95
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
