Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
512768,Cwm Farm Housing Development,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.44
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.44
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.91
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.36
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.19
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.98
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.1
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.57
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.15
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.42
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
512768,Cwm Farm Housing Development,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.27
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.16
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.85
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.0
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.5
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.7
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.11
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.47
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
512768,Cwm Farm Housing Development,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.73
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.18
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.38
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.19
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.61
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.3
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.7
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.7
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.5
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.05
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.43
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.05
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
512768,Cwm Farm Housing Development,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.61
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.45
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.68
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.2
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.2
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.99
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.38
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.61
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
512768,Cwm Farm Housing Development,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.72
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.24
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.21
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.07
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.49
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.1
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.9
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.88
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.05
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.29
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
512768,Cwm Farm Housing Development,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.17
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.17
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.61
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.84
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.8
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.1
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.9
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.34
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.7
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.98
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.39
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.3
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
512768,Cwm Farm Housing Development,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.61
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.29
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.76
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.21
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.91
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.8
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.8
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.46
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.7
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.1
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.1
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.28
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.01
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
512768,Cwm Farm Housing Development,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.15
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.18
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.17
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.2
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.62
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.69
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.92
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.16
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
512768,Cwm Farm Housing Development,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.6
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.68
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.29
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.46
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.42
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,80.9
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.8
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.3
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.7
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.32
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.56
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.5
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.31
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.34
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.32
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
512768,Cwm Farm Housing Development,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.12
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.16
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.59
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.45
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.1
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.9
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.5
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.4
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.82
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
