Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.12
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.62
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.04
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
512768,Cwm Farm Housing Development,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.6
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.29
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.39
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.92
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,90.5
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.4
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.4
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.7
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.69
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.68
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.06
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.82
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.95
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
512768,Cwm Farm Housing Development,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.51
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.81
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.3
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.45
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.8
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.6
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.5
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,33.1
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.05
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.25
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.81
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
512768,Cwm Farm Housing Development,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.23
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.72
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.43
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.89
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.9
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.8
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.0
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.4
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.09
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.55
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.2
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.85
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.4
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.9
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.79
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.33
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.16
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
512768,Cwm Farm Housing Development,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.02
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.67
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.51
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.03
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.5
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.9
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.9
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.9
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.98
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.54
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.92
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.06
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.38
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
512768,Cwm Farm Housing Development,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.88
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.02
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.88
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.37
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.6
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.3
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.04
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.94
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.61
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.65
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.35
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
512768,Cwm Farm Housing Development,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.29
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.57
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.08
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.19
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.73
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.7
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.2
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.34
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.06
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.01
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.36
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.47
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.81
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
512768,Cwm Farm Housing Development,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.75
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.24
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.88
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.36
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.7
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.2
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.12
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.48
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
512768,Cwm Farm Housing Development,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.9
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.24
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.18
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.72
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.7
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.6
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.15
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,32.3
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.07
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.94
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
512768,Cwm Farm Housing Development,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.44
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.68
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.38
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.1
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.11
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.19
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.68
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
512768,Cwm Farm Housing Development,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.4
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.23
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.6
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.8
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,32.1
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
