Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.1
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.84
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.93
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.22
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.76
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.1
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.4
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.09
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,32.0
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.63
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
512768,Cwm Farm Housing Development,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.58
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.96
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.81
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.8
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
512768,Cwm Farm Housing Development,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.51
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.36
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.43
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.1
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
512768,Cwm Farm Housing Development,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.4
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.34
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.88
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.2
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,31.7
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
512768,Cwm Farm Housing Development,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.67
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.92
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.26
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.6
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.17
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
512768,Cwm Farm Housing Development,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.7
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.74
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.8
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.4
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.46
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
512768,Cwm Farm Housing Development,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.38
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,31.4
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.61
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
512768,Cwm Farm Housing Development,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.0
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.35
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.15
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,31.3
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.96
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
512768,Cwm Farm Housing Development,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.93
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.46
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,31.3
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.99
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.44
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.41
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.65
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.5
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.58
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,31.2
