Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.91
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.4
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.83
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.86
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.35
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512768,Cwm Farm Housing Development,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.57
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.16
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,30.9
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.72
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
512768,Cwm Farm Housing Development,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.66
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.59
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.5
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,30.7
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.07
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.72
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.89
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.67
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,82.7
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,30.6
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.17
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
512768,Cwm Farm Housing Development,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.06
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-10.05
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.97
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,89.4
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,30.5
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.5
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
512768,Cwm Farm Housing Development,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-10.12
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.38
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,91.1
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,30.3
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.69
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
512768,Cwm Farm Housing Development,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.67
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-10.16
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.37
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,30.2
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.37
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
512768,Cwm Farm Housing Development,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.8
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.86
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.9
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,30.1
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.24
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
512768,Cwm Farm Housing Development,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.57
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.45
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.57
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,94.3
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,30.0
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
512768,Cwm Farm Housing Development,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.63
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.47
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.51
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
