Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,29.9
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.53
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
512768,Cwm Farm Housing Development,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.63
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.97
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.06
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.19
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,95.9
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,29.7
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.37
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
512768,Cwm Farm Housing Development,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.9
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.21
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,83.5
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,29.6
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.5
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
512768,Cwm Farm Housing Development,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.73
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.25
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,75.1
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,29.5
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.16
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
512768,Cwm Farm Housing Development,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.66
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.39
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.35
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,29.4
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.86
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.3
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.18
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,29.3
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
512768,Cwm Farm Housing Development,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.41
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,29.1
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.68
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
512768,Cwm Farm Housing Development,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.78
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.95
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,29.0
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.32
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
512768,Cwm Farm Housing Development,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.37
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.32
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.75
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,29.0
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.72
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,28.9
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.13
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
512768,Cwm Farm Housing Development,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.47
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.0
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
