Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,28.8
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.19
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
512768,Cwm Farm Housing Development,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.65
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.85
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.5
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,28.7
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.7
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
512768,Cwm Farm Housing Development,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-10.13
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.62
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.9
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,28.6
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.57
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
512768,Cwm Farm Housing Development,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.65
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.42
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,28.5
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.26
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
512768,Cwm Farm Housing Development,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.24
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.91
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.89
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.0
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,28.3
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.68
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
512768,Cwm Farm Housing Development,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-10.52
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.07
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.7
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,28.2
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.69
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.4
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-10.84
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.68
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.71
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,113.8
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,28.1
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.99
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
512768,Cwm Farm Housing Development,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-10.74
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.41
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.93
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,113.5
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,28.0
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.55
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
512768,Cwm Farm Housing Development,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-10.34
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-12.18
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,103.5
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,27.9
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.65
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
512768,Cwm Farm Housing Development,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-10.3
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.57
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.89
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,117.2
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.75
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,27.7
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.16
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
512768,Cwm Farm Housing Development,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.7
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-10.02
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.84
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
