Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.18
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,27.6
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.04
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
512768,Cwm Farm Housing Development,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.21
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-10.18
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.63
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.2
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,27.6
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.81
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.5
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.44
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.05
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,27.5
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.53
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
512768,Cwm Farm Housing Development,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.53
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.66
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,27.5
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
512768,Cwm Farm Housing Development,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.14
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,27.4
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
512768,Cwm Farm Housing Development,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.83
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.8
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,27.3
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
512768,Cwm Farm Housing Development,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.81
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.48
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.94
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,27.3
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
512768,Cwm Farm Housing Development,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.32
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,27.2
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.91
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
512768,Cwm Farm Housing Development,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.49
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.66
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,27.1
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
512768,Cwm Farm Housing Development,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.52
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.17
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,27.0
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.13
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
512768,Cwm Farm Housing Development,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.81
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.15
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.81
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.1
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
