Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,26.9
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.71
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.51
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,26.8
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.21
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
512768,Cwm Farm Housing Development,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.52
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.75
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.52
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.1
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.1
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,26.8
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.33
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
512768,Cwm Farm Housing Development,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.79
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.09
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,26.7
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
512768,Cwm Farm Housing Development,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.97
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.66
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.85
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.95
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.65
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,26.6
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.45
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.62
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
512768,Cwm Farm Housing Development,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.11
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.95
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.29
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.7
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,26.5
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.12
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.41
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
512768,Cwm Farm Housing Development,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.62
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.14
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.61
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,26.4
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.93
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
512768,Cwm Farm Housing Development,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.27
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.62
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.74
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.48
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.79
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,26.3
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.42
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.25
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
512768,Cwm Farm Housing Development,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.55
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.89
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.73
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.86
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.82
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,26.2
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.92
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
512768,Cwm Farm Housing Development,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.34
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.53
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.2
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,26.2
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.04
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
512768,Cwm Farm Housing Development,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.35
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.42
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.6
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
