Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,26.3
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
512768,Cwm Farm Housing Development,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.98
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.49
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,26.3
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.69
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
512768,Cwm Farm Housing Development,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.42
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,26.4
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.28
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
512768,Cwm Farm Housing Development,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.17
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.83
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,26.4
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.34
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
512768,Cwm Farm Housing Development,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.24
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.47
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.27
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,26.5
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.79
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
512768,Cwm Farm Housing Development,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.83
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.5
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.5
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,26.6
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.3
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
512768,Cwm Farm Housing Development,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.65
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.76
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.21
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,26.7
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,46.9
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
512768,Cwm Farm Housing Development,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.79
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.68
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,26.8
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.4
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
512768,Cwm Farm Housing Development,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.71
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.73
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.3
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.29
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.34
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.7
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,27.0
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.19
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
512768,Cwm Farm Housing Development,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.08
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.78
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,27.1
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.47
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.05
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
512768,Cwm Farm Housing Development,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.82
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
