Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.22
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,27.3
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,45.24
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
512768,Cwm Farm Housing Development,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.04
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.46
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,27.5
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.16
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.21
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
512768,Cwm Farm Housing Development,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.77
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.07
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.35
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.04
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,27.6
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.33
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
512768,Cwm Farm Housing Development,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.02
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.5
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.02
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,27.8
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.88
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.55
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
512768,Cwm Farm Housing Development,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.29
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.29
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.86
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,28.0
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.7
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.46
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
512768,Cwm Farm Housing Development,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.68
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.35
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.94
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,28.1
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,45.81
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
512768,Cwm Farm Housing Development,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.87
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.91
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.18
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.61
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,28.3
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,49.69
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
512768,Cwm Farm Housing Development,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.86
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.44
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.7
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,28.5
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.87
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
512768,Cwm Farm Housing Development,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.66
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.97
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.74
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.78
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,28.7
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.69
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.36
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
512768,Cwm Farm Housing Development,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.57
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.81
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.23
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,28.8
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.4
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
512768,Cwm Farm Housing Development,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.43
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.66
