Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.77
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.8
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.3
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,29.0
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.31
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
512768,Cwm Farm Housing Development,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.69
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.6
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.29
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.08
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,29.1
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,50.12
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
512768,Cwm Farm Housing Development,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.55
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.01
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.6
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.41
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.08
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,29.3
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,55.38
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,153.9
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
512768,Cwm Farm Housing Development,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.72
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.44
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.1
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.48
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.46
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.98
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,29.4
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.82
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
512768,Cwm Farm Housing Development,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.64
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.84
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.9
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.19
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,29.6
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.14
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,160.4
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
512768,Cwm Farm Housing Development,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.94
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.22
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.3
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.29
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,29.7
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,56.97
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,159.6
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
512768,Cwm Farm Housing Development,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.83
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.53
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.34
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.3
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.82
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.8
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,29.9
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,57.48
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,166.5
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
512768,Cwm Farm Housing Development,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.81
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.46
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.36
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.9
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.35
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.32
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.8
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,30.0
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.31
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,62.1
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,184.1
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
512768,Cwm Farm Housing Development,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.71
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.62
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.16
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.7
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.61
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.45
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,30.2
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,60.95
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,175.2
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
512768,Cwm Farm Housing Development,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.65
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.75
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.87
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.1
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.99
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,30.3
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,56.6
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,153.4
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
