Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.73
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.25
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.3
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.18
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.32
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,30.4
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,60.13
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,159.7
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
512768,Cwm Farm Housing Development,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.35
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.44
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.82
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.2
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.03
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.39
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,30.5
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.08
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,63.24
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,176.5
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
512768,Cwm Farm Housing Development,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.15
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.0
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,87.9
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.2
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.83
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.38
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.7
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,30.7
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,67.21
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,186.5
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
512768,Cwm Farm Housing Development,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.66
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.09
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.69
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.4
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.7
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.39
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.24
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.14
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,65.07
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,183.8
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
512768,Cwm Farm Housing Development,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.63
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.65
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.0
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.44
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.49
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.69
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,30.9
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.05
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,62.14
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,165.2
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
512768,Cwm Farm Housing Development,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.48
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.24
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,81.1
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.9
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.83
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,167.3
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
512768,Cwm Farm Housing Development,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.79
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.11
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.33
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.49
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.34
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.6
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
512768,Cwm Farm Housing Development,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.65
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.15
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.49
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.39
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.81
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.64
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
512768,Cwm Farm Housing Development,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.58
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.13
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.43
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.27
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.62
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.46
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.09
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.57
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.64
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
512768,Cwm Farm Housing Development,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.29
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.39
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.94
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.5
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.79
