Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.36
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.4
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.26
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.5
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.51
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
512768,Cwm Farm Housing Development,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.69
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.25
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.01
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.68
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.6
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.92
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.32
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.37
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
512768,Cwm Farm Housing Development,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.82
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.95
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.04
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.16
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.7
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,35.0
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
512768,Cwm Farm Housing Development,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.81
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.78
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.11
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.95
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.2
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.4
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.72
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.26
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
512768,Cwm Farm Housing Development,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.49
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.01
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.37
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.16
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.2
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.6
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.04
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
512768,Cwm Farm Housing Development,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.6
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.84
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.35
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.01
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.55
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.32
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.32
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
512768,Cwm Farm Housing Development,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.51
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.89
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.04
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.49
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.93
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.8
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.1
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.83
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.39
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.5
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.59
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
512768,Cwm Farm Housing Development,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.37
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.6
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.22
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.26
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.8
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.03
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.2
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
512768,Cwm Farm Housing Development,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.44
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.14
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.48
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.6
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.9
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.06
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.98
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.74
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.4
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
512768,Cwm Farm Housing Development,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.09
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.15
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.69
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.09
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.5
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.2
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.33
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.01
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
