Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.04
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.7
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.19
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.48
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
512768,Cwm Farm Housing Development,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.94
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.06
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.53
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.1
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.5
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.91
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.54
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.3
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.35
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.37
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
512768,Cwm Farm Housing Development,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.7
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.9
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.32
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.39
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.62
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.7
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.2
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.97
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.99
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,81.7
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.5
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.94
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.46
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
512768,Cwm Farm Housing Development,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.33
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.47
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.37
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.79
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.12
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,83.7
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.9
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.73
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.71
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.5
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.12
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.09
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.98
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
512768,Cwm Farm Housing Development,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.39
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.76
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.26
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.26
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.4
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.8
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.2
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.92
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.95
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.04
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.98
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.35
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.64
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.89
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
512768,Cwm Farm Housing Development,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.74
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.91
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.85
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,87.8
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.01
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.64
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.11
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.77
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.06
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.5
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.11
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
512768,Cwm Farm Housing Development,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.44
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.38
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.25
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.99
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.71
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.1
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.4
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.8
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.06
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.27
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.25
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.62
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.43
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.59
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
512768,Cwm Farm Housing Development,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.59
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.71
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.73
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.32
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,81.5
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.9
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.2
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.44
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.0
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.61
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.19
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.98
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.96
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.71
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
512768,Cwm Farm Housing Development,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.29
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.25
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.04
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.8
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.58
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,86.5
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.1
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.6
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.74
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.47
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.2
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.81
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.8
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.72
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.82
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.14
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
512768,Cwm Farm Housing Development,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.2
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.31
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.59
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.87
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.8
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.9
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.32
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.16
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.73
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.2
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.53
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.14
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.34
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
512768,Cwm Farm Housing Development,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.18
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.49
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.97
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.5
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.6
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.62
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.8
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.92
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.39
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
