Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.76
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.29
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.12
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.56
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
512768,Cwm Farm Housing Development,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.11
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.07
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.06
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.67
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.7
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.3
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.74
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.67
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.3
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.41
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.38
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.71
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.76
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,153.9
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
512768,Cwm Farm Housing Development,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.43
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.05
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.75
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.9
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.8
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.8
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.28
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.09
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.94
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.9
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.58
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.06
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.93
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,159.7
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
512768,Cwm Farm Housing Development,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.34
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.78
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.96
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.9
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.0
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.7
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.13
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.14
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.79
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.04
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,84.1
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.8
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.47
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.3
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,79.08
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,160.9
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
512768,Cwm Farm Housing Development,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.2
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.48
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.41
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.5
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.3
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.8
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.65
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.49
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.5
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.12
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.6
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.18
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
512768,Cwm Farm Housing Development,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.2
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.19
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.92
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.07
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.1
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.1
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.42
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.27
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.38
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.96
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.55
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
512768,Cwm Farm Housing Development,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.76
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.23
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.85
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.6
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.52
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.29
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.7
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.85
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.9
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.79
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
512768,Cwm Farm Housing Development,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.68
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.55
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.0
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.44
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.8
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.8
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.64
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.17
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.81
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.27
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.89
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
512768,Cwm Farm Housing Development,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.7
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.38
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.78
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.84
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.0
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.5
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.54
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.76
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.4
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.49
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
512768,Cwm Farm Housing Development,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.19
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.35
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.85
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,92.2
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.4
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.0
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.54
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.7
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,35.0
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.15
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.83
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.36
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
512768,Cwm Farm Housing Development,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.45
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.76
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.18
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.8
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,100.8
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.3
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.5
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.03
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.36
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.0
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
