Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.56
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.59
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.9
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
512768,Cwm Farm Housing Development,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.69
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.87
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.09
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.9
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.65
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.39
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.59
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.59
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.92
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.3
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
512768,Cwm Farm Housing Development,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.5
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.66
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.49
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.82
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.9
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.8
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.1
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.38
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.61
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.04
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
512768,Cwm Farm Housing Development,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.84
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.54
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.65
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.85
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,80.9
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.5
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.0
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.18
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.77
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.32
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.55
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
512768,Cwm Farm Housing Development,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.52
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.0
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.31
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.27
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.8
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.3
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.4
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.53
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.3
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.26
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.64
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.27
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
512768,Cwm Farm Housing Development,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.38
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.71
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.3
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.88
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,84.2
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.5
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.5
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.69
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.63
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.32
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.36
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
512768,Cwm Farm Housing Development,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.59
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.92
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.83
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.73
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,81.3
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.0
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.3
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.43
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.39
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.55
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.04
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.17
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
512768,Cwm Farm Housing Development,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.11
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.63
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.9
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.28
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.9
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.8
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.54
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.3
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.67
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
512768,Cwm Farm Housing Development,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.55
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.71
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.95
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.42
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.64
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.7
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.2
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.62
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.26
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.54
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.88
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
512768,Cwm Farm Housing Development,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.47
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.54
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.7
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.24
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.1
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.76
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.2
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.18
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.83
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.21
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.99
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
512768,Cwm Farm Housing Development,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.52
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.47
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.23
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.02
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.4
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.86
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.99
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
