Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.95
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.91
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.18
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
512768,Cwm Farm Housing Development,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.74
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.09
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.72
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.7
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.8
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.8
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.72
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.52
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.21
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
512768,Cwm Farm Housing Development,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.14
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.95
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.64
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.31
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.0
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.48
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.49
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.68
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.94
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
512768,Cwm Farm Housing Development,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.21
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.91
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.13
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.01
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,33.1
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.87
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.68
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
512768,Cwm Farm Housing Development,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.03
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.35
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.18
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.4
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.23
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.13
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.24
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
512768,Cwm Farm Housing Development,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.35
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.73
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.45
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.73
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.8
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.9
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.05
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
512768,Cwm Farm Housing Development,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.6
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.02
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.59
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.09
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.9
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.38
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,32.8
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.38
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.88
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
512768,Cwm Farm Housing Development,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.37
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.87
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.95
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.26
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.4
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.87
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.52
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
512768,Cwm Farm Housing Development,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.64
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.18
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.41
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.8
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.5
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.01
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
512768,Cwm Farm Housing Development,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.61
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.74
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.64
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.3
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.32
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
512768,Cwm Farm Housing Development,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.77
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.69
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.81
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,86.1
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.0
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
