Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,32.3
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
512768,Cwm Farm Housing Development,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.53
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.31
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.89
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.16
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
512768,Cwm Farm Housing Development,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.87
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.12
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,32.1
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
512768,Cwm Farm Housing Development,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.24
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.69
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
512768,Cwm Farm Housing Development,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.23
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.31
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
512768,Cwm Farm Housing Development,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.56
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.14
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,31.7
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.09
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
512768,Cwm Farm Housing Development,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.23
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.6
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.0
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.33
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.84
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
512768,Cwm Farm Housing Development,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.2
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.11
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.55
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,31.4
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.34
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
512768,Cwm Farm Housing Development,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.98
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.83
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.92
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,31.2
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.76
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
512768,Cwm Farm Housing Development,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.58
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.44
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.6
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.95
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
