Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,30.9
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.84
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
512768,Cwm Farm Housing Development,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.41
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.96
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.33
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
512768,Cwm Farm Housing Development,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.02
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.59
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.14
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,30.6
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.95
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
512768,Cwm Farm Housing Development,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.54
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.74
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.41
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,30.4
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.68
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
512768,Cwm Farm Housing Development,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.71
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.49
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.86
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,30.3
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.27
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
512768,Cwm Farm Housing Development,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.16
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.55
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.07
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.2
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,30.1
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.07
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.08
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.28
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.7
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.38
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,30.0
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.19
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
512768,Cwm Farm Housing Development,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.89
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.89
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.07
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.51
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,29.8
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.36
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
512768,Cwm Farm Housing Development,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.98
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.84
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.27
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,85.3
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,29.7
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.19
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
512768,Cwm Farm Housing Development,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.16
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.85
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.59
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,83.8
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,29.6
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.5
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
512768,Cwm Farm Housing Development,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.31
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.46
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.92
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.6
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
