Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.33
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.1
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,29.5
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
512768,Cwm Farm Housing Development,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.57
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.29
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.38
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,29.3
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.06
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
512768,Cwm Farm Housing Development,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.31
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.31
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.53
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.7
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,29.2
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
512768,Cwm Farm Housing Development,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.45
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.75
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.82
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,29.1
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.25
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.23
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.91
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.76
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,96.5
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.9
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,29.0
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.47
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.77
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.45
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.49
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.7
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,28.9
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.86
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
512768,Cwm Farm Housing Development,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.97
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.0
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.6
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,28.8
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
512768,Cwm Farm Housing Development,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.85
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.63
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,28.7
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.34
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.2
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.9
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,28.6
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
512768,Cwm Farm Housing Development,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.3
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.36
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,28.5
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.46
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.68
