Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,28.4
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.45
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.6
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.41
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,28.3
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
512768,Cwm Farm Housing Development,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.08
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,28.2
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
512768,Cwm Farm Housing Development,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.15
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.69
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,28.0
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
512768,Cwm Farm Housing Development,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.18
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.57
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.29
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,27.8
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.04
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,27.7
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
512768,Cwm Farm Housing Development,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.51
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.45
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.49
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,27.5
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
512768,Cwm Farm Housing Development,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.08
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,27.3
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.62
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.24
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.56
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,27.1
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.31
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
512768,Cwm Farm Housing Development,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.29
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.92
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.05
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,27.0
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
512768,Cwm Farm Housing Development,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.56
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.29
