Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.95
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.42
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,26.9
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
512768,Cwm Farm Housing Development,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.4
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.37
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.93
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,26.9
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
512768,Cwm Farm Housing Development,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.77
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.39
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.51
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,26.8
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.44
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
512768,Cwm Farm Housing Development,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.56
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,26.8
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
512768,Cwm Farm Housing Development,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.53
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.78
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.13
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.59
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.88
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.6
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,26.8
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.86
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
512768,Cwm Farm Housing Development,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.63
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.33
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.9
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,26.7
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.79
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.29
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
512768,Cwm Farm Housing Development,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.16
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.99
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.13
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,26.6
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.34
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.17
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
512768,Cwm Farm Housing Development,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.49
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.12
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.46
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,26.6
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
512768,Cwm Farm Housing Development,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.22
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.3
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.54
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.18
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.84
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,26.5
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.8
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.16
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
512768,Cwm Farm Housing Development,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.62
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.39
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.13
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,26.5
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.56
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.16
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
