Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
512768,Cwm Farm Housing Development,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.33
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.6
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.96
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.4
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,26.5
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
512768,Cwm Farm Housing Development,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.41
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.7
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.73
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.94
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.3
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,26.4
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.02
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.8
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.79
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
512768,Cwm Farm Housing Development,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.54
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.79
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.61
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.71
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,26.4
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.48
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.62
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
512768,Cwm Farm Housing Development,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.38
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.83
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.04
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,26.4
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
512768,Cwm Farm Housing Development,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.22
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.58
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.47
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.6
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,26.5
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
512768,Cwm Farm Housing Development,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.02
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.03
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.95
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,26.5
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.07
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
512768,Cwm Farm Housing Development,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.99
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.3
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,26.6
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
512768,Cwm Farm Housing Development,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.16
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,26.8
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
512768,Cwm Farm Housing Development,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.23
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.53
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.96
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,26.9
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.03
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
512768,Cwm Farm Housing Development,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.65
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,27.0
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
