Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
512768,Cwm Farm Housing Development,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.96
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.08
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,27.1
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
512768,Cwm Farm Housing Development,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,27.3
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
512768,Cwm Farm Housing Development,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.95
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,27.5
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.64
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,27.6
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
512768,Cwm Farm Housing Development,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.21
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.0
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,27.8
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
512768,Cwm Farm Housing Development,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.96
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.89
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,28.0
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.1
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
512768,Cwm Farm Housing Development,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.33
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.11
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,28.2
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.64
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
512768,Cwm Farm Housing Development,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.46
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,28.3
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.56
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
512768,Cwm Farm Housing Development,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.47
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.98
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.49
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.31
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.3
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,28.5
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.69
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
512768,Cwm Farm Housing Development,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.74
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.11
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.91
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,28.7
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
