Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.74
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
512768,Cwm Farm Housing Development,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.45
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.94
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.57
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,28.9
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.68
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
512768,Cwm Farm Housing Development,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.82
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,29.1
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.42
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
512768,Cwm Farm Housing Development,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.0
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.77
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.7
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.98
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,29.3
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.27
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.82
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.27
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.19
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.6
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.98
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,29.5
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.64
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
512768,Cwm Farm Housing Development,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.46
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.68
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.75
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.97
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,29.7
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.55
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
512768,Cwm Farm Housing Development,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.5
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.79
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.02
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.95
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.1
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,29.9
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.55
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.55
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
512768,Cwm Farm Housing Development,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.8
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.35
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,30.1
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.1
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
512768,Cwm Farm Housing Development,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.35
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.47
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,30.3
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.3
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.78
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.05
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.28
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,30.6
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
512768,Cwm Farm Housing Development,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.8
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
