Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
512768,Cwm Farm Housing Development,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.34
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.64
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
512768,Cwm Farm Housing Development,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.09
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.54
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.69
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.29
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,31.3
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.16
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.73
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
512768,Cwm Farm Housing Development,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.7
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.83
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.72
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.26
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
512768,Cwm Farm Housing Development,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.31
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.34
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.25
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.6
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.09
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
512768,Cwm Farm Housing Development,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.23
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.91
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.58
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.85
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,32.0
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.07
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
512768,Cwm Farm Housing Development,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.55
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.61
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.8
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.54
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
512768,Cwm Farm Housing Development,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.71
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.37
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.14
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.77
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.8
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.14
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
512768,Cwm Farm Housing Development,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.77
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.11
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.19
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.24
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.36
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.5
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.4
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,32.6
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.76
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.35
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
512768,Cwm Farm Housing Development,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.65
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.81
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.35
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.31
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.9
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,32.8
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
512768,Cwm Farm Housing Development,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.89
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.02
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.58
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.97
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.61
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.0
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.2
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.09
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
