Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.13
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
512768,Cwm Farm Housing Development,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.36
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.04
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.59
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.6
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.1
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,33.2
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.7
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.92
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
512768,Cwm Farm Housing Development,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.44
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.33
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.77
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.72
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,117.2
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.7
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,176.6
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.1
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.9
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.57
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.77
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,64.86
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,147.8
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
512768,Cwm Farm Housing Development,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.3
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.11
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.17
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,108.9
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.5
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.5
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.01
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.25
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.76
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.77
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,62.58
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
512768,Cwm Farm Housing Development,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.23
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.06
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.14
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.23
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,105.4
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.0
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.7
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.59
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.9
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.25
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.23
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,62.56
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
512768,Cwm Farm Housing Development,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.72
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.62
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.44
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,105.2
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.9
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.4
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.41
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.7
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.87
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
512768,Cwm Farm Housing Development,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.77
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.97
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.35
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,88.1
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.2
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.9
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.36
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.23
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.33
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.02
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
512768,Cwm Farm Housing Development,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.87
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.99
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.49
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.7
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.9
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.18
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.7
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.02
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
512768,Cwm Farm Housing Development,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.45
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.03
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.47
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.41
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,94.3
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.4
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.1
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.67
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.7
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,36.2
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.2
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.71
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.65
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
512768,Cwm Farm Housing Development,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.4
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.18
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.93
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,85.4
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.2
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.1
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.88
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.9
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.3
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.59
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.56
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.31
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.32
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
512768,Cwm Farm Housing Development,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.0
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.57
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.73
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.1
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,91.4
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.9
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.6
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
