Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.15
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.1
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,36.4
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.24
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.15
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.35
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
512768,Cwm Farm Housing Development,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.31
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.13
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.14
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.89
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.9
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.6
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.16
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.87
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.66
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
512768,Cwm Farm Housing Development,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.21
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.14
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.82
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.75
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.2
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.8
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.36
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.57
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.18
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.65
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
512768,Cwm Farm Housing Development,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.83
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.18
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.57
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.74
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.2
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.1
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.86
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.97
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.29
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.86
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
512768,Cwm Farm Housing Development,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.67
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.28
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.8
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.76
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.51
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.83
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.25
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
512768,Cwm Farm Housing Development,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.29
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.77
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.75
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.9
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.0
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.6
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.77
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.45
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.6
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,36.8
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.97
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.9
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.64
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
512768,Cwm Farm Housing Development,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.82
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.84
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.49
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.11
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.7
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.6
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.67
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.1
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,36.8
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.06
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.35
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.29
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
512768,Cwm Farm Housing Development,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.93
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.45
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.73
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.2
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.2
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.16
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.86
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.5
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,36.8
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.87
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.84
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.48
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.09
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
512768,Cwm Farm Housing Development,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.61
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.38
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.79
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.91
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.6
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.7
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.29
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.84
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.65
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.9
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.6
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.32
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.08
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.02
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
512768,Cwm Farm Housing Development,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.56
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.89
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.14
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.8
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.3
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.89
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.88
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.1
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.69
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.83
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.47
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.83
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.65
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
512768,Cwm Farm Housing Development,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.76
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.38
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.17
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.2
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.7
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.87
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.7
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
