Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.2
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.31
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.21
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.62
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.25
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
512768,Cwm Farm Housing Development,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.45
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.4
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.6
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.75
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.22
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.75
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,36.8
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.17
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.85
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.7
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
512768,Cwm Farm Housing Development,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.81
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.48
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.6
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.63
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.9
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.9
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.08
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.5
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.2
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.2
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.1
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.86
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.57
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
512768,Cwm Farm Housing Development,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.04
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.34
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.84
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.7
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.5
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.68
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.6
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.58
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.1
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.13
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.1
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
512768,Cwm Farm Housing Development,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.36
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.17
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.13
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.38
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.6
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.91
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,74.4
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.4
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.19
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.84
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.33
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.88
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
512768,Cwm Farm Housing Development,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.94
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.37
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.65
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.38
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.5
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.3
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.58
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.35
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.22
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.47
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.5
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
512768,Cwm Farm Housing Development,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.74
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.2
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.2
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.37
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.3
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.43
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.2
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.5
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.55
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.83
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.05
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
512768,Cwm Farm Housing Development,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.7
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.81
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.07
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.52
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.3
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.4
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.49
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.1
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.57
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.12
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
512768,Cwm Farm Housing Development,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.5
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.59
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.38
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.92
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.5
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.03
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.48
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
512768,Cwm Farm Housing Development,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.4
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.51
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.06
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.64
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.45
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.3
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.78
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.29
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.39
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
512768,Cwm Farm Housing Development,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.52
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.54
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.86
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.78
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.7
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
