Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.15
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.82
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.9
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.46
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.83
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
512768,Cwm Farm Housing Development,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.45
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.34
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.59
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.26
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.86
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.9
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.22
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.86
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.46
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.81
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.42
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
512768,Cwm Farm Housing Development,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.3
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.62
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.93
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.6
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.95
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.03
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.9
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,36.4
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.65
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.26
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.56
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
512768,Cwm Farm Housing Development,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.82
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.92
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.33
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.11
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.54
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.36
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.5
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.91
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.08
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.47
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.13
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.56
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
512768,Cwm Farm Housing Development,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.56
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.32
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.41
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.7
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.88
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.9
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.1
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.57
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.13
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.7
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.68
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.6
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,36.2
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.3
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.35
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.69
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
512768,Cwm Farm Housing Development,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.81
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.88
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.98
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.22
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.8
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.7
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.0
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.2
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.34
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.52
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.45
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.48
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.66
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
512768,Cwm Farm Housing Development,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.22
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.32
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.8
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.53
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.7
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.9
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.7
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.34
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.95
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.5
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.33
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
512768,Cwm Farm Housing Development,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.66
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.86
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.09
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.14
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.98
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.0
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.3
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.2
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.47
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.05
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.2
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.27
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.16
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.16
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
512768,Cwm Farm Housing Development,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.95
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.34
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.52
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.58
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.3
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.4
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.86
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.67
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
512768,Cwm Farm Housing Development,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.16
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.48
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.36
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.5
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.74
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.5
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.16
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.29
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.24
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.01
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
512768,Cwm Farm Housing Development,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.81
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.65
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.63
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.27
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.31
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.5
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
