Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.8
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.37
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.43
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.23
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.37
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.1
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
512768,Cwm Farm Housing Development,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.71
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.03
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.75
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.79
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.93
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.9
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.84
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.4
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.71
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.33
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.78
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
512768,Cwm Farm Housing Development,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.53
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.17
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.03
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.9
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.44
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.2
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.79
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.24
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.77
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.27
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
512768,Cwm Farm Housing Development,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.49
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.57
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.96
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.97
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.31
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.3
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.7
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.69
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.55
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.89
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.9
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.38
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.92
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
512768,Cwm Farm Housing Development,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.23
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.78
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.36
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.56
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.8
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.61
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.5
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.78
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.51
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
512768,Cwm Farm Housing Development,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.06
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.66
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.51
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.89
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.2
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.29
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.14
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.42
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.58
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
512768,Cwm Farm Housing Development,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.8
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.21
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.48
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.24
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.09
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.9
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.8
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.48
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.73
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.7
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.96
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
512768,Cwm Farm Housing Development,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.8
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.98
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.69
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.87
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.16
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.7
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.54
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.71
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.55
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
512768,Cwm Farm Housing Development,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.6
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.74
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.79
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.5
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.5
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
512768,Cwm Farm Housing Development,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.09
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.67
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.77
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.83
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.0
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.0
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.39
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.9
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
512768,Cwm Farm Housing Development,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.29
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.38
