Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.0
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.71
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.8
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.09
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.83
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
512768,Cwm Farm Housing Development,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.29
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.6
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.23
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.39
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.0
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.73
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.9
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
512768,Cwm Farm Housing Development,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.1
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.16
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.68
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.5
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.8
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.21
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
512768,Cwm Farm Housing Development,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.47
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.28
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.26
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.3
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
512768,Cwm Farm Housing Development,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.69
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.62
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.43
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.2
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,33.2
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.48
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
512768,Cwm Farm Housing Development,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.91
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.89
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.7
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
512768,Cwm Farm Housing Development,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.45
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.97
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.77
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.7
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,32.8
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.1
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
512768,Cwm Farm Housing Development,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.75
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.85
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.92
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,32.8
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
512768,Cwm Farm Housing Development,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.55
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.57
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
512768,Cwm Farm Housing Development,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.56
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.77
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
512768,Cwm Farm Housing Development,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
